Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,16.3
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
606802,Buttermilk Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,16.4
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606802,Buttermilk Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,16.4
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606802,Buttermilk Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606802,Buttermilk Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606802,Buttermilk Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606802,Buttermilk Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
