Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606802,Buttermilk Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
606802,Buttermilk Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606802,Buttermilk Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606802,Buttermilk Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606802,Buttermilk Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606802,Buttermilk Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
606802,Buttermilk Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
606802,Buttermilk Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
606802,Buttermilk Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
