Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606802,Buttermilk Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
606802,Buttermilk Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
606802,Buttermilk Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
606802,Buttermilk Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606802,Buttermilk Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.39
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
606802,Buttermilk Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.08
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
606802,Buttermilk Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.16
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
606802,Buttermilk Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
606802,Buttermilk Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
606802,Buttermilk Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
