Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
606802,Buttermilk Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
606802,Buttermilk Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
606802,Buttermilk Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
606802,Buttermilk Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
606802,Buttermilk Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.93
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
606802,Buttermilk Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
606802,Buttermilk Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
606802,Buttermilk Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.57
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
606802,Buttermilk Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.09
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
