Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
606802,Buttermilk Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
606802,Buttermilk Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
606802,Buttermilk Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
606802,Buttermilk Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606802,Buttermilk Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
606802,Buttermilk Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
606802,Buttermilk Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
606802,Buttermilk Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606802,Buttermilk Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606802,Buttermilk Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
