Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
606802,Buttermilk Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
606802,Buttermilk Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
606802,Buttermilk Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606802,Buttermilk Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606802,Buttermilk Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606802,Buttermilk Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
606802,Buttermilk Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
606802,Buttermilk Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
606802,Buttermilk Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
