Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606802,Buttermilk Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606802,Buttermilk Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
606802,Buttermilk Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
606802,Buttermilk Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
606802,Buttermilk Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
606802,Buttermilk Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
606802,Buttermilk Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606802,Buttermilk Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
606802,Buttermilk Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
606802,Buttermilk Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
