Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606802,Buttermilk Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.3
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.2
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606802,Buttermilk Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.1
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
606802,Buttermilk Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.1
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
606802,Buttermilk Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.1
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
606802,Buttermilk Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.2
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
606802,Buttermilk Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.1
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.1
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606802,Buttermilk Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
