Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.0
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606802,Buttermilk Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.0
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606802,Buttermilk Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.0
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
606802,Buttermilk Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.0
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
606802,Buttermilk Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.9
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
606802,Buttermilk Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.6
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
606802,Buttermilk Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.3
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
606802,Buttermilk Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.2
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
606802,Buttermilk Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.1
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
606802,Buttermilk Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
606802,Buttermilk Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
