Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606802,Buttermilk Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.7
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606802,Buttermilk Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.6
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.6
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.6
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606802,Buttermilk Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.7
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606802,Buttermilk Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
606802,Buttermilk Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
