Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
606802,Buttermilk Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
606802,Buttermilk Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
606802,Buttermilk Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.8
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
606802,Buttermilk Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.9
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
606802,Buttermilk Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.9
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606802,Buttermilk Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.0
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.1
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.1
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606802,Buttermilk Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.1
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606802,Buttermilk Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
