Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.1
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.2
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.3
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.4
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606802,Buttermilk Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.4
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.4
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.5
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.5
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.6
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
