Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.6
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.7
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.8
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.8
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.9
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.9
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.9
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.0
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.0
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606802,Buttermilk Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.1
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
