Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606802,Buttermilk Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.1
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.2
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.3
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.3
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.3
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.4
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.4
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606802,Buttermilk Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606802,Buttermilk Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.5
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606802,Buttermilk Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
