Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
606802,Buttermilk Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,16.6
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606802,Buttermilk Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.7
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.8
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606802,Buttermilk Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606802,Buttermilk Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.9
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.0
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.1
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.1
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
