Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.2
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.3
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606802,Buttermilk Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606802,Buttermilk Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606802,Buttermilk Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
