Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606802,Buttermilk Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
606802,Buttermilk Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606802,Buttermilk Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
606802,Buttermilk Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
606802,Buttermilk Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
606802,Buttermilk Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
