Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
606802,Buttermilk Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606802,Buttermilk Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
606802,Buttermilk Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
606802,Buttermilk Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
606802,Buttermilk Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
606802,Buttermilk Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
606802,Buttermilk Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
606802,Buttermilk Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606802,Buttermilk Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
606802,Buttermilk Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
