Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606802,Buttermilk Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
606802,Buttermilk Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
606802,Buttermilk Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
606802,Buttermilk Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
606802,Buttermilk Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
606802,Buttermilk Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.35
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
606802,Buttermilk Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
606802,Buttermilk Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
606802,Buttermilk Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
