Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
606802,Buttermilk Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
606802,Buttermilk Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
606802,Buttermilk Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
606802,Buttermilk Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
606802,Buttermilk Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.28
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
606802,Buttermilk Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
606802,Buttermilk Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
606802,Buttermilk Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
606802,Buttermilk Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.95
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
606802,Buttermilk Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
