Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
606802,Buttermilk Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
606802,Buttermilk Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
606802,Buttermilk Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.99
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
606802,Buttermilk Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
606802,Buttermilk Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
606802,Buttermilk Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
606802,Buttermilk Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
606802,Buttermilk Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
606802,Buttermilk Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
