Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
606802,Buttermilk Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
606802,Buttermilk Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
606802,Buttermilk Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.54
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606802,Buttermilk Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
606802,Buttermilk Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
606802,Buttermilk Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
606802,Buttermilk Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
606802,Buttermilk Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606802,Buttermilk Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
606802,Buttermilk Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
