Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
606802,Buttermilk Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
606802,Buttermilk Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
606802,Buttermilk Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
606802,Buttermilk Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606802,Buttermilk Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.7
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606802,Buttermilk Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
606802,Buttermilk Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
606802,Buttermilk Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
606802,Buttermilk Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
