Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
606802,Buttermilk Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
606802,Buttermilk Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
606802,Buttermilk Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
606802,Buttermilk Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
606802,Buttermilk Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
606802,Buttermilk Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
606802,Buttermilk Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
606802,Buttermilk Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.2
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606802,Buttermilk Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
