Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
606802,Buttermilk Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
606802,Buttermilk Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.12
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
606802,Buttermilk Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
606802,Buttermilk Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606802,Buttermilk Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606802,Buttermilk Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
606802,Buttermilk Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
606802,Buttermilk Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606802,Buttermilk Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606802,Buttermilk Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
