Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
