Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606802,Buttermilk Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606802,Buttermilk Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
