Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
