Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
