Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606802,Buttermilk Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.9
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.8
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.8
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.8
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606802,Buttermilk Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.7
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
