Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606802,Buttermilk Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,17.7
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,17.6
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,17.6
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,17.6
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606802,Buttermilk Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606802,Buttermilk Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606802,Buttermilk Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606802,Buttermilk Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
