Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
606802,Buttermilk Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606802,Buttermilk Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
606802,Buttermilk Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
606802,Buttermilk Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
606802,Buttermilk Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
