Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
606802,Buttermilk Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
606802,Buttermilk Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606802,Buttermilk Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606802,Buttermilk Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606802,Buttermilk Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606802,Buttermilk Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
606802,Buttermilk Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
606802,Buttermilk Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606802,Buttermilk Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.21
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606802,Buttermilk Lane,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
