Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
606802,Buttermilk Lane,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606802,Buttermilk Lane,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
606802,Buttermilk Lane,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
606802,Buttermilk Lane,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
606802,Buttermilk Lane,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
606802,Buttermilk Lane,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.92
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
606802,Buttermilk Lane,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
606802,Buttermilk Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
606802,Buttermilk Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
