Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
606802,Buttermilk Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606802,Buttermilk Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
606802,Buttermilk Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
606802,Buttermilk Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.64
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
606802,Buttermilk Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
606802,Buttermilk Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
606802,Buttermilk Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
606802,Buttermilk Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
606802,Buttermilk Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
606802,Buttermilk Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
