Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
606802,Buttermilk Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606802,Buttermilk Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
606802,Buttermilk Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
606802,Buttermilk Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
606802,Buttermilk Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606802,Buttermilk Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
