Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
606802,Buttermilk Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
606802,Buttermilk Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606802,Buttermilk Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606802,Buttermilk Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606802,Buttermilk Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606802,Buttermilk Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606802,Buttermilk Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
