Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
606802,Buttermilk Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606802,Buttermilk Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606802,Buttermilk Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606802,Buttermilk Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606802,Buttermilk Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
