Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606802,Buttermilk Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606802,Buttermilk Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606802,Buttermilk Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606802,Buttermilk Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
