Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606802,Buttermilk Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606802,Buttermilk Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.05
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606802,Buttermilk Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606802,Buttermilk Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606802,Buttermilk Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
