Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606802,Buttermilk Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606802,Buttermilk Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606802,Buttermilk Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
606802,Buttermilk Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
606802,Buttermilk Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606802,Buttermilk Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606802,Buttermilk Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606802,Buttermilk Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
606802,Buttermilk Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
