Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
606802,Buttermilk Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.7
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606802,Buttermilk Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606802,Buttermilk Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606802,Buttermilk Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
