Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
