Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
