Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.6
