Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606802,Buttermilk Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
