Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606802,Buttermilk Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.2
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606802,Buttermilk Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.2
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.3
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.3
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606802,Buttermilk Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.3
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606802,Buttermilk Lane,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
606802,Buttermilk Lane,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
