Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606802,Buttermilk Lane,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606802,Buttermilk Lane,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606802,Buttermilk Lane,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
606802,Buttermilk Lane,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
606802,Buttermilk Lane,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606802,Buttermilk Lane,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606802,Buttermilk Lane,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
606802,Buttermilk Lane,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
606802,Buttermilk Lane,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.4
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
606802,Buttermilk Lane,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
