Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.3
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
606802,Buttermilk Lane,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.3
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
606802,Buttermilk Lane,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.2
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
606802,Buttermilk Lane,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.29
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
606802,Buttermilk Lane,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.1
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
606802,Buttermilk Lane,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
606802,Buttermilk Lane,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.0
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
606802,Buttermilk Lane,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
606802,Buttermilk Lane,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
606802,Buttermilk Lane,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
