Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
606802,Buttermilk Lane,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
606802,Buttermilk Lane,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
606802,Buttermilk Lane,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.35
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
606802,Buttermilk Lane,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.43
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
606802,Buttermilk Lane,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
606802,Buttermilk Lane,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
606802,Buttermilk Lane,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
606802,Buttermilk Lane,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
606802,Buttermilk Lane,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
606802,Buttermilk Lane,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
