Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
606802,Buttermilk Lane,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
606802,Buttermilk Lane,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
606802,Buttermilk Lane,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
606802,Buttermilk Lane,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
606802,Buttermilk Lane,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
606802,Buttermilk Lane,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
606802,Buttermilk Lane,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
606802,Buttermilk Lane,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606802,Buttermilk Lane,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
