Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606802,Buttermilk Lane,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
606802,Buttermilk Lane,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
606802,Buttermilk Lane,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606802,Buttermilk Lane,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606802,Buttermilk Lane,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606802,Buttermilk Lane,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
606802,Buttermilk Lane,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606802,Buttermilk Lane,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
