Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606802,Buttermilk Lane,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606802,Buttermilk Lane,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606802,Buttermilk Lane,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606802,Buttermilk Lane,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.7
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606802,Buttermilk Lane,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606802,Buttermilk Lane,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
