Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606802,Buttermilk Lane,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606802,Buttermilk Lane,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606802,Buttermilk Lane,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
606802,Buttermilk Lane,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
606802,Buttermilk Lane,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
606802,Buttermilk Lane,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
606802,Buttermilk Lane,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
606802,Buttermilk Lane,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.2
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
606802,Buttermilk Lane,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
