Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
606802,Buttermilk Lane,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
606802,Buttermilk Lane,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606802,Buttermilk Lane,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606802,Buttermilk Lane,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606802,Buttermilk Lane,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606802,Buttermilk Lane,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
606802,Buttermilk Lane,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.0
