Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606802,Buttermilk Lane,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
606802,Buttermilk Lane,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.0
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606802,Buttermilk Lane,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606802,Buttermilk Lane,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.1
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.2
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.2
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606802,Buttermilk Lane,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
