Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606802,Buttermilk Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.3
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
