Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.4
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606802,Buttermilk Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606802,Buttermilk Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606802,Buttermilk Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606802,Buttermilk Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.5
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606802,Buttermilk Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
