Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606802,Buttermilk Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606802,Buttermilk Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.6
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.7
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606802,Buttermilk Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606802,Buttermilk Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
