Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
606802,Buttermilk Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606802,Buttermilk Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606802,Buttermilk Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
606802,Buttermilk Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606802,Buttermilk Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
606802,Buttermilk Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606802,Buttermilk Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
