Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
606802,Buttermilk Lane,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606802,Buttermilk Lane,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606802,Buttermilk Lane,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606802,Buttermilk Lane,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
