Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
606802,Buttermilk Lane,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
606802,Buttermilk Lane,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606802,Buttermilk Lane,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
606802,Buttermilk Lane,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606802,Buttermilk Lane,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
606802,Buttermilk Lane,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606802,Buttermilk Lane,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
606802,Buttermilk Lane,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
