Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
606802,Buttermilk Lane,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
606802,Buttermilk Lane,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.79
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
606802,Buttermilk Lane,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
606802,Buttermilk Lane,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
606802,Buttermilk Lane,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
606802,Buttermilk Lane,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
606802,Buttermilk Lane,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
606802,Buttermilk Lane,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
606802,Buttermilk Lane,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
