Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
606802,Buttermilk Lane,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
606802,Buttermilk Lane,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.58
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
606802,Buttermilk Lane,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
606802,Buttermilk Lane,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
606802,Buttermilk Lane,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
606802,Buttermilk Lane,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
606802,Buttermilk Lane,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
606802,Buttermilk Lane,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
606802,Buttermilk Lane,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
